ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
59,2010-02,223.0,3823350.0,400570.0,0.08732769423558898,0.03317766705463358
59,2010-03,146487.0,5273950.0,298820.0,51.813455008488965,15.79967358431536
59,2010-04,215021.0,5023940.0,389580.0,78.58954678362574,24.345655435110025
59,2010-05,219301.0,5144210.0,310380.0,77.56826542161856,24.249732968392294
59,2010-06,176115.0,4257440.0,146660.0,64.36951754385964,23.530591740576494
59,2010-07,144506.0,3692360.0,128530.0,51.112761743067345,22.26213848776031
59,2010-08,176968.0,4315162.0,277640.0,62.5947934352009,23.328277671460153
59,2010-09,207914.0,4998976.0,590910.0,75.99195906432749,23.658527999867704
59,2010-10,217586.0,5227792.0,396820.0,76.96165817770232,23.675419692800837
59,2010-11,221042.0,5371272.0,532710.0,80.79020467836257,23.408990955339192
59,2010-12,203217.0,5139148.0,1500300.0,71.87924448217318,22.493340043913893
59,2011-01,231980.0,5737212.0,1125040.0,82.05291454442558,23.000362661631936
59,2011-02,152915.0,4198456.0,1734770.0,59.88212719298246,20.717889902065583
59,2011-03,227583.0,5672152.0,1520140.0,80.49766553480475,22.82322414843608
59,2011-04,202274.0,5053824.0,869540.0,73.93055555555556,22.766956994677034
59,2011-05,237806.0,6112560.0,328290.0,84.11361063950199,22.130167992897682
59,2011-06,191449.0,5159280.0,298130.0,69.97404970760233,21.10809508949569
59,2011-07,190293.0,5280056.0,394440.0,67.30793718166383,20.50072982180492
59,2011-08,173604.0,4995400.0,386490.0,61.40492359932088,19.768535452616405
59,2011-09,141768.0,4362040.0,505160.0,51.81578947368421,18.4873050224207
59,2011-10,183403.0,5384984.0,694260.0,64.87089700056593,19.373454003453556
59,2011-11,81997.0,2731232.0,804060.0,29.969663742690056,17.077504522989383
59,2011-12,173306.0,2572576.0,245510.0,61.29951895868704,38.32043432989605
59,2012-01,170692.0,3888016.0,285350.0,60.37492925863045,24.972968046770724
59,2012-02,181944.0,5385808.0,146650.0,68.79310344827586,19.216394643106476
59,2012-03,193459.0,6026456.0,198060.0,68.42777306168647,18.26047146670171
59,2012-04,180766.0,5608816.0,125850.0,66.06944444444444,18.332875660983234
59,2012-05,189740.0,6225232.0,120330.0,67.11233729485004,17.337576602232122
59,2012-06,172397.0,5714688.0,81050.0,63.01059941520468,17.160194951442087
59,2012-07,194853.0,6013056.0,77460.0,68.92084040747028,18.433036628962043
59,2012-08,201852.0,6365376.0,85320.0,71.39643463497454,18.038234662021537
59,2012-09,173109.0,3772720.0,101030.0,63.27083333333333,26.100577169787314
59,2012-10,174116.0,3445168.0,254150.0,61.586021505376344,28.74837588955507
59,2012-11,198011.0,4233232.0,248090.0,72.37244152046783,26.60739056273473
59,2012-12,70190.0,1557840.0,88230.0,24.82668364459536,25.629340411509954
59,2013-01,77372.0,1659696.0,222560.0,27.36700622524052,26.517972367630378
59,2013-02,185438.0,4113328.0,503080.0,72.61826441102757,25.644275308622767
59,2013-03,203475.0,4930880.0,333490.0,71.97050084889644,23.473165540430916
59,2013-04,207205.0,5551808.0,424350.0,75.73282163742691,21.230040886380316
59,2013-05,191611.0,4997408.0,487810.0,67.77412280701755,21.81025120088921
59,2013-06,178917.0,4453456.0,195020.0,65.39364035087719,22.852803193744364
59,2013-07,145462.0,3366368.0,137420.0,51.45090548953027,24.57949764652389
59,2013-08,132226.0,3728752.0,108720.0,46.769241652518396,20.171509484495974
59,2013-09,199575.0,7513456.0,0.0,72.94407894736842,15.109546459046278
59,2013-10,208156.0,7816256.0,170.0,73.6262026032824,15.1486941232904
59,2013-11,164849.0,6053488.0,0.0,60.25182748538012,15.490508309699576
59,2013-12,201306.0,7298880.0,20.0,71.20331069609507,15.68864853237757
59,2014-01,179334.0,6626016.0,130.0,63.43166383701189,15.395549452340592
59,2014-02,195596.0,7240048.0,10.0,76.59617794486215,15.367512020178134
59,2014-03,220202.0,7717120.0,0.0,77.88695529145444,16.23121548798861
59,2014-04,188375.0,6402400.0,30.0,68.85051169590643,16.73653304489983
59,2014-05,177157.0,6554848.0,0.0,62.66164402942841,15.373782402480323
59,2014-06,154861.0,6778656.0,10.0,56.601242690058484,12.995215988734838
59,2014-07,180216.0,7433984.0,11090.0,63.74363327674024,13.789761721305831
59,2014-08,170568.0,7256512.0,0.0,60.33106960950764,13.370716399283841
59,2014-09,166527.0,6104768.0,1820.0,60.86513157894737,15.516741750055038
59,2014-10,121199.0,5171712.0,7370.0,42.86891624221845,13.330601388218577
59,2014-11,104199.0,4230400.0,4790.0,38.084429824561404,14.010936199886533
59,2014-12,149403.0,6036384.0,286320.0,52.84486417657046,14.07886020836315
59,2015-01,183567.0,7193824.0,221170.0,64.92890492359932,14.51509357193059
59,2015-02,140105.0,5357632.0,55380.0,54.86567982456141,14.875302030200407
59,2015-03,145354.0,5373888.0,248160.0,51.41270514997171,15.38591804171083
59,2015-04,0.0,0.0,0.0,0.0,0.0
59,2015-05,0.0,0.0,0.0,0.0,0.0
59,2015-06,9368.0,358496.0,13970.0,3.423976608187135,14.864407599154985
59,2015-07,188131.0,6952384.0,251290.0,66.54322297679684,15.39258818749559
59,2015-08,174539.0,6147136.0,96890.0,61.73563950198076,16.151196454196988
59,2015-09,172094.0,6030752.0,127530.0,62.89985380116959,16.232271475707616
59,2015-10,172998.0,5957152.0,121320.0,61.190577249575554,16.519140186451516
59,2015-11,154702.0,5577920.0,144500.0,56.543128654970765,15.776428190675615
59,2015-12,141138.0,5285728.0,140370.0,49.92147707979627,15.18882526683174
59,2016-01,152850.0,5770528.0,34600.0,54.06409168081494,15.06728240466037
59,2016-02,144557.0,5327200.0,54560.0,54.65706291591047,15.435658538569355
59,2016-03,144935.0,5705536.0,47760.0,51.26450198075835,14.449800889288344
59,2016-04,155894.0,6234208.0,52300.0,56.97880116959064,14.224373595918946
59,2016-05,158663.0,6563936.0,27150.0,56.1201895868704,13.749799383581236
59,2016-06,156189.0,5999104.0,37990.0,57.08662280701754,14.80979651294593
59,2016-07,155731.0,6135072.0,25430.0,55.08312110922468,14.43911071187646
59,2016-08,129705.0,5283648.0,19430.0,45.877546689303905,13.96393694280921
59,2016-09,149527.0,5988288.0,22330.0,54.6516812865497,14.203715959107733
59,2016-10,157521.0,5988448.0,4260.0,55.71625636672326,14.96267405177435
59,2016-11,164662.0,5266016.0,33360.0,60.183479532163744,17.786735614425275
59,2016-12,162968.0,6303136.0,81430.0,57.642897566496885,14.707223621173124
59,2017-01,187576.0,7535936.0,35880.0,66.3469156762875,14.158756302247436
59,2017-02,31170.0,1210240.0,6470.0,68.35526315789474,14.650428840560547
